Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776708,The Wheatlands,2023-02-07T23:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-02-07T23:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-02-07T23:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-02-07T23:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776708,The Wheatlands,2023-02-07T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-02-07T23:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776708,The Wheatlands,2023-02-07T22:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,11.2
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776708,The Wheatlands,2023-02-07T22:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776708,The Wheatlands,2023-02-07T22:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776708,The Wheatlands,2023-02-07T22:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776708,The Wheatlands,2023-02-07T22:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776708,The Wheatlands,2023-02-07T22:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-02-07T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-02-07T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
