Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-02-07T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-07T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-02-07T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-02-07T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776708,The Wheatlands,2023-02-07T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776708,The Wheatlands,2023-02-07T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776708,The Wheatlands,2023-02-07T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-02-07T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-02-07T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-02-07T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-02-07T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776708,The Wheatlands,2023-02-07T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776708,The Wheatlands,2023-02-07T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776708,The Wheatlands,2023-02-07T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
