Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776708,The Wheatlands,2023-02-07T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776708,The Wheatlands,2023-02-07T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776708,The Wheatlands,2023-02-07T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776708,The Wheatlands,2023-02-07T18:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776708,The Wheatlands,2023-02-07T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776708,The Wheatlands,2023-02-07T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776708,The Wheatlands,2023-02-07T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,11.2
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776708,The Wheatlands,2023-02-07T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776708,The Wheatlands,2023-02-07T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776708,The Wheatlands,2023-02-07T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776708,The Wheatlands,2023-02-07T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776708,The Wheatlands,2023-02-07T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776708,The Wheatlands,2023-02-07T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776708,The Wheatlands,2023-02-07T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776708,The Wheatlands,2023-02-07T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
776708,The Wheatlands,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
