Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-07T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-07T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-07T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-07T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-07T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.91
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,10.3
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-02-07T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.13
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-07T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-07T13:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-07T13:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.46
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-07T12:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-07T12:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-07T12:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-07T12:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,9.5
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-07T12:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,9.5
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-02-07T12:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
