Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,9.4
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-07T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,9.4
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-07T11:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,9.3
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-07T11:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,9.2
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-07T11:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,9.1
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-07T11:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,9.1
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-07T11:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,9.1
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-02-07T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,9.0
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-07T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,9.0
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-07T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,9.0
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-07T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,9.0
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-07T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,8.9
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-07T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,8.9
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-02-07T09:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,8.9
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-02-07T09:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
