Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-07T07:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,8.9
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-07T07:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,9.0
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.39
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-07T06:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,9.0
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-07T06:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,9.0
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-02-07T06:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,9.1
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-07T06:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,9.1
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-07T06:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,9.1
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-02-07T06:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,9.2
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776708,The Wheatlands,2023-02-07T05:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,9.2
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-02-07T05:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,9.3
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-07T05:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,9.3
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-02-07T05:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,9.4
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-02-07T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,9.4
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-02-07T05:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,9.4
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-07T04:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
