Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,9.5
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-07T04:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,9.5
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-07T04:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,9.5
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-07T04:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-02-07T04:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-07T04:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776708,The Wheatlands,2023-02-07T03:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-02-07T03:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776708,The Wheatlands,2023-02-07T03:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776708,The Wheatlands,2023-02-07T03:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776708,The Wheatlands,2023-02-07T03:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776708,The Wheatlands,2023-02-07T03:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776708,The Wheatlands,2023-02-07T02:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776708,The Wheatlands,2023-02-07T02:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776708,The Wheatlands,2023-02-07T02:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
