Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-02-08T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776708,The Wheatlands,2023-02-08T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-02-08T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-02-08T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-02-08T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-02-08T23:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776708,The Wheatlands,2023-02-08T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776708,The Wheatlands,2023-02-08T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-02-08T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776708,The Wheatlands,2023-02-08T22:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776708,The Wheatlands,2023-02-08T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776708,The Wheatlands,2023-02-08T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776708,The Wheatlands,2023-02-08T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776708,The Wheatlands,2023-02-08T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
