Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776708,The Wheatlands,2023-02-08T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776708,The Wheatlands,2023-02-08T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-02-08T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-02-08T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-02-08T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-08T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-08T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-08T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-02-08T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,11.2
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-02-08T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-02-08T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-02-08T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-02-08T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776708,The Wheatlands,2023-02-08T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776708,The Wheatlands,2023-02-08T19:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
