Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-02-08T19:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776708,The Wheatlands,2023-02-08T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776708,The Wheatlands,2023-02-08T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776708,The Wheatlands,2023-02-08T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776708,The Wheatlands,2023-02-08T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776708,The Wheatlands,2023-02-08T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776708,The Wheatlands,2023-02-08T18:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776708,The Wheatlands,2023-02-08T17:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776708,The Wheatlands,2023-02-08T17:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776708,The Wheatlands,2023-02-08T17:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776708,The Wheatlands,2023-02-08T17:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776708,The Wheatlands,2023-02-08T17:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-02-08T17:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776708,The Wheatlands,2023-02-08T16:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776708,The Wheatlands,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
