Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776708,The Wheatlands,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-08T09:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,8.7
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-08T09:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,8.7
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-08T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,8.7
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-08T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,8.7
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-08T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,8.8
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-02-08T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,8.8
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-08T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,8.8
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-08T08:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,8.8
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-08T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,8.8
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-08T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,8.8
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-02-08T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,8.9
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-08T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,8.9
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776708,The Wheatlands,2023-02-08T07:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,8.9
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-02-08T07:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,9.0
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-08T07:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
