Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776708,The Wheatlands,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
776708,The Wheatlands,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
776708,The Wheatlands,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776708,The Wheatlands,2023-02-09T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776708,The Wheatlands,2023-02-09T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776708,The Wheatlands,2023-02-09T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776708,The Wheatlands,2023-02-09T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-02-09T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-02-09T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-09T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-02-09T20:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776708,The Wheatlands,2023-02-09T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776708,The Wheatlands,2023-02-09T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-02-09T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776708,The Wheatlands,2023-02-09T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776708,The Wheatlands,2023-02-09T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776708,The Wheatlands,2023-02-09T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-02-09T19:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
