Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-02-09T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-09T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776708,The Wheatlands,2023-02-09T18:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-02-09T18:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-02-09T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-02-09T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-02-09T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776708,The Wheatlands,2023-02-09T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776708,The Wheatlands,2023-02-09T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776708,The Wheatlands,2023-02-09T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776708,The Wheatlands,2023-02-09T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776708,The Wheatlands,2023-02-09T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776708,The Wheatlands,2023-02-09T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-02-09T16:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
