Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-02-09T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-02-09T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-09T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-09T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-02-09T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-09T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-09T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-09T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-09T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-09T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-09T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-09T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-09T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-09T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.38
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-09T14:20:00.000+00:00,device,,,,0.008
