Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.81
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-09T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.19
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-09T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-09T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.24
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-09T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-09T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.07
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.34
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-09T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-09T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-09T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-02-09T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-09T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-09T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-09T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-09T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-09T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
