Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-09T07:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-02-09T06:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-09T06:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-09T06:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-09T06:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-09T06:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-09T06:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-09T05:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-09T05:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-02-09T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-09T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-09T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-09T05:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-09T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
