Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-09T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-09T04:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-09T04:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-09T04:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-09T04:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-09T03:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-09T03:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-09T03:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-09T03:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-09T03:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-09T03:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-09T02:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-09T02:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-09T02:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-02-09T02:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
