Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776708,The Wheatlands,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776708,The Wheatlands,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-02-10T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-02-10T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-10T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-02-10T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-02-10T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-02-10T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776708,The Wheatlands,2023-02-10T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776708,The Wheatlands,2023-02-10T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776708,The Wheatlands,2023-02-10T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776708,The Wheatlands,2023-02-10T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776708,The Wheatlands,2023-02-10T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-02-10T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-02-10T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-10T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-10T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
