Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-02-10T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776708,The Wheatlands,2023-02-10T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-02-10T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-02-10T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-10T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-02-10T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-02-10T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-02-10T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776708,The Wheatlands,2023-02-10T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-10T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-10T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776708,The Wheatlands,2023-02-10T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.31
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776708,The Wheatlands,2023-02-10T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776708,The Wheatlands,2023-02-10T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
