Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776708,The Wheatlands,2023-02-10T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776708,The Wheatlands,2023-02-10T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776708,The Wheatlands,2023-02-10T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776708,The Wheatlands,2023-02-10T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776708,The Wheatlands,2023-02-10T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776708,The Wheatlands,2023-02-10T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776708,The Wheatlands,2023-02-10T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776708,The Wheatlands,2023-02-10T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776708,The Wheatlands,2023-02-10T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776708,The Wheatlands,2023-02-10T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776708,The Wheatlands,2023-02-10T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776708,The Wheatlands,2023-02-10T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.74
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776708,The Wheatlands,2023-02-10T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776708,The Wheatlands,2023-02-10T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776708,The Wheatlands,2023-02-10T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
