Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-10T09:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,10.7
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-10T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,10.7
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-02-10T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-02-10T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-02-10T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-10T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-02-10T08:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-02-10T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-02-10T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.2
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-02-10T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-10T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-10T07:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-10T07:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-10T07:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,10.7
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
