Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-02-11T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-11T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-02-11T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-02-11T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-02-11T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-02-11T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-02-11T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-11T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-11T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-11T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-11T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-11T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-11T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-11T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-11T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
