Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-11T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-11T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-11T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-02-11T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-11T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-11T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-11T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-02-11T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-11T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776708,The Wheatlands,2023-02-11T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-02-11T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-02-11T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-11T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-11T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
