Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-02-11T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-02-11T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776708,The Wheatlands,2023-02-11T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.61
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776708,The Wheatlands,2023-02-11T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.15
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.6
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776708,The Wheatlands,2023-02-11T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-02-11T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776708,The Wheatlands,2023-02-11T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776708,The Wheatlands,2023-02-11T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-02-11T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-02-11T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-02-11T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776708,The Wheatlands,2023-02-11T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776708,The Wheatlands,2023-02-11T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776708,The Wheatlands,2023-02-11T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776708,The Wheatlands,2023-02-11T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776708,The Wheatlands,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776708,The Wheatlands,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
