Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776708,The Wheatlands,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776708,The Wheatlands,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-11T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-11T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-11T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-02-11T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-11T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-11T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-11T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-11T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-11T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-11T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-11T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-11T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-11T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-11T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-02-11T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
