Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776708,The Wheatlands,2023-02-11T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776708,The Wheatlands,2023-02-11T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-11T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-02-11T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-02-11T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-02-11T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-11T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-02-11T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-02-11T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776708,The Wheatlands,2023-02-11T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-02-11T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776708,The Wheatlands,2023-02-11T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-11T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-11T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
