Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776708,The Wheatlands,2023-02-11T02:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-02-11T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776708,The Wheatlands,2023-02-11T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-02-11T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776708,The Wheatlands,2023-02-11T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776708,The Wheatlands,2023-02-11T01:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-02-11T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776708,The Wheatlands,2023-02-11T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-02-11T00:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-11T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-11T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776708,The Wheatlands,2023-02-11T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-02-11T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-02-12T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
