Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776708,The Wheatlands,2023-02-12T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776708,The Wheatlands,2023-02-12T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776708,The Wheatlands,2023-02-12T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776708,The Wheatlands,2023-02-12T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-02-12T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-02-12T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-02-12T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776708,The Wheatlands,2023-02-12T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-02-12T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.89
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776708,The Wheatlands,2023-02-12T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-02-12T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776708,The Wheatlands,2023-02-12T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776708,The Wheatlands,2023-02-12T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776708,The Wheatlands,2023-02-12T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
