Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776708,The Wheatlands,2023-02-12T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776708,The Wheatlands,2023-02-12T18:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776708,The Wheatlands,2023-02-12T18:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776708,The Wheatlands,2023-02-12T18:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776708,The Wheatlands,2023-02-12T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776708,The Wheatlands,2023-02-12T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776708,The Wheatlands,2023-02-12T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776708,The Wheatlands,2023-02-12T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776708,The Wheatlands,2023-02-12T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776708,The Wheatlands,2023-02-12T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776708,The Wheatlands,2023-02-12T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.06
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.08
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776708,The Wheatlands,2023-02-12T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776708,The Wheatlands,2023-02-12T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776708,The Wheatlands,2023-02-12T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
776708,The Wheatlands,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
