Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776708,The Wheatlands,2023-02-12T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-02-12T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-12T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-02-12T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-02-12T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-02-12T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-02-12T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-12T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776708,The Wheatlands,2023-02-12T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-12T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-02-12T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776708,The Wheatlands,2023-02-12T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776708,The Wheatlands,2023-02-12T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776708,The Wheatlands,2023-02-12T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
