Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776708,The Wheatlands,2023-02-12T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-02-12T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-12T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-12T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-12T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-12T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-02-12T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-02-12T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776708,The Wheatlands,2023-02-12T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776708,The Wheatlands,2023-02-12T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-02-12T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-12T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-02-12T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-12T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-02-12T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
