Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-12T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-12T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-12T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-12T06:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-12T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-12T06:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-12T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-12T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-12T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-12T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-12T05:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-12T05:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-12T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-12T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-12T04:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
