Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-02-13T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776708,The Wheatlands,2023-02-13T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-13T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-13T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-02-13T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-02-13T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-02-13T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776708,The Wheatlands,2023-02-13T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-02-13T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-02-13T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776708,The Wheatlands,2023-02-13T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776708,The Wheatlands,2023-02-13T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776708,The Wheatlands,2023-02-13T19:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-13T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-13T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
