Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-13T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-02-13T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-02-13T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-13T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-13T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-13T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776708,The Wheatlands,2023-02-13T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-02-13T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776708,The Wheatlands,2023-02-13T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776708,The Wheatlands,2023-02-13T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-02-13T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-02-13T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-02-13T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-13T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
