Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-13T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-13T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-13T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-13T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-13T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-13T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-13T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-13T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-13T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-13T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-13T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-13T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-13T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-02-13T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-13T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
