Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-13T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-13T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-13T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-13T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-13T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-13T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-13T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-13T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-13T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-13T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-13T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-13T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-13T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-13T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
