Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-13T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-13T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-02-13T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-13T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-13T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-13T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-02-13T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-13T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-13T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-13T07:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-13T07:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-13T07:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-13T07:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-13T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-13T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
