Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-13T06:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-13T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-13T06:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-13T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-13T06:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-13T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-13T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-13T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-13T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-13T05:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-13T05:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-13T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-13T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-13T04:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
