Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
776708,The Wheatlands,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
776708,The Wheatlands,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776708,The Wheatlands,2023-02-14T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-02-14T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-02-14T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776708,The Wheatlands,2023-02-14T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776708,The Wheatlands,2023-02-14T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776708,The Wheatlands,2023-02-14T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776708,The Wheatlands,2023-02-14T22:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-02-14T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776708,The Wheatlands,2023-02-14T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776708,The Wheatlands,2023-02-14T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776708,The Wheatlands,2023-02-14T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-02-14T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776708,The Wheatlands,2023-02-14T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776708,The Wheatlands,2023-02-14T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776708,The Wheatlands,2023-02-14T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
