Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776708,The Wheatlands,2023-02-14T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776708,The Wheatlands,2023-02-14T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776708,The Wheatlands,2023-02-14T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-02-14T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776708,The Wheatlands,2023-02-14T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776708,The Wheatlands,2023-02-14T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776708,The Wheatlands,2023-02-14T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.74
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776708,The Wheatlands,2023-02-14T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.67
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776708,The Wheatlands,2023-02-14T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.89
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-02-14T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.93
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.38
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776708,The Wheatlands,2023-02-14T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776708,The Wheatlands,2023-02-14T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776708,The Wheatlands,2023-02-14T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776708,The Wheatlands,2023-02-14T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
