Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776708,The Wheatlands,2023-02-14T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776708,The Wheatlands,2023-02-14T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776708,The Wheatlands,2023-02-14T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776708,The Wheatlands,2023-02-14T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776708,The Wheatlands,2023-02-14T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776708,The Wheatlands,2023-02-14T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776708,The Wheatlands,2023-02-14T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776708,The Wheatlands,2023-02-14T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776708,The Wheatlands,2023-02-14T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776708,The Wheatlands,2023-02-14T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776708,The Wheatlands,2023-02-14T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-02-14T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-02-14T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-14T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-14T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
