Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-14T16:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-14T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-14T15:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-14T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-14T15:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-14T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-14T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-14T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-14T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-14T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-14T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-14T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-02-14T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-02-14T14:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
