Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-02-15T23:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776708,The Wheatlands,2023-02-15T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-02-15T23:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-02-15T22:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776708,The Wheatlands,2023-02-15T22:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776708,The Wheatlands,2023-02-15T22:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776708,The Wheatlands,2023-02-15T22:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-02-15T22:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-15T22:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-02-15T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-15T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-02-15T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-02-15T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-02-15T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
