Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-02-15T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776708,The Wheatlands,2023-02-15T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776708,The Wheatlands,2023-02-15T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776708,The Wheatlands,2023-02-15T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-02-15T20:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-02-15T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-02-15T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776708,The Wheatlands,2023-02-15T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776708,The Wheatlands,2023-02-15T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776708,The Wheatlands,2023-02-15T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.27
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-02-15T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776708,The Wheatlands,2023-02-15T19:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776708,The Wheatlands,2023-02-15T19:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776708,The Wheatlands,2023-02-15T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
