Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776708,The Wheatlands,2023-02-15T18:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-02-15T18:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-02-15T18:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776708,The Wheatlands,2023-02-15T18:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776708,The Wheatlands,2023-02-15T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776708,The Wheatlands,2023-02-15T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776708,The Wheatlands,2023-02-15T17:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776708,The Wheatlands,2023-02-15T17:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-02-15T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-15T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-15T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-15T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-15T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-02-15T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-15T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
776708,The Wheatlands,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
