Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-15T11:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-15T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-15T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-15T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-15T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-15T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-15T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-15T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-15T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-15T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-15T09:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-15T09:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-15T09:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-15T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
