Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-15T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-15T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-02-15T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-15T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-15T08:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-15T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-15T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-15T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-15T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-02-15T07:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-02-15T07:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-15T07:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-15T07:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-15T06:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-15T06:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
