Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-15T06:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-15T06:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-15T06:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-15T06:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-15T05:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-15T05:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-15T05:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-15T05:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-15T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-02-15T05:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-02-15T04:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-02-15T04:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-02-15T04:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-02-15T04:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776708,The Wheatlands,2023-02-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
