Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
776708,The Wheatlands,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776708,The Wheatlands,2023-02-15T01:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776708,The Wheatlands,2023-02-15T01:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776708,The Wheatlands,2023-02-15T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776708,The Wheatlands,2023-02-15T01:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776708,The Wheatlands,2023-02-15T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776708,The Wheatlands,2023-02-15T01:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776708,The Wheatlands,2023-02-15T00:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776708,The Wheatlands,2023-02-15T00:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776708,The Wheatlands,2023-02-15T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776708,The Wheatlands,2023-02-15T00:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776708,The Wheatlands,2023-02-15T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776708,The Wheatlands,2023-02-15T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-16T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776708,The Wheatlands,2023-02-16T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-02-16T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-02-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
