Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776708,The Wheatlands,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776708,The Wheatlands,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776708,The Wheatlands,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776708,The Wheatlands,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776708,The Wheatlands,2023-02-16T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776708,The Wheatlands,2023-02-16T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776708,The Wheatlands,2023-02-16T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776708,The Wheatlands,2023-02-16T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776708,The Wheatlands,2023-02-16T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776708,The Wheatlands,2023-02-16T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776708,The Wheatlands,2023-02-16T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776708,The Wheatlands,2023-02-16T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776708,The Wheatlands,2023-02-16T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776708,The Wheatlands,2023-02-16T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776708,The Wheatlands,2023-02-16T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776708,The Wheatlands,2023-02-16T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776708,The Wheatlands,2023-02-16T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776708,The Wheatlands,2023-02-16T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776708,The Wheatlands,2023-02-16T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
