Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776708,The Wheatlands,2023-02-16T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776708,The Wheatlands,2023-02-16T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776708,The Wheatlands,2023-02-16T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776708,The Wheatlands,2023-02-16T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776708,The Wheatlands,2023-02-16T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776708,The Wheatlands,2023-02-16T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776708,The Wheatlands,2023-02-16T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776708,The Wheatlands,2023-02-16T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776708,The Wheatlands,2023-02-16T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-02-16T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-16T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-16T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-02-16T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776708,The Wheatlands,2023-02-16T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
