Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-16T13:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-16T13:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-16T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-16T13:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-16T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-16T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-02-16T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-16T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-16T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-16T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-02-16T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-16T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-16T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-16T11:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,16.9
