Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-16T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-16T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-16T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-16T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-16T08:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-16T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-16T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-16T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-16T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-16T07:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-16T07:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-16T07:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-16T07:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-16T06:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-16T06:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
