Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-02-16T01:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776708,The Wheatlands,2023-02-16T01:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-02-16T01:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776708,The Wheatlands,2023-02-16T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776708,The Wheatlands,2023-02-16T01:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-16T00:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-02-16T00:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-16T00:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-16T00:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-02-16T00:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-02-16T00:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-17T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-17T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776708,The Wheatlands,2023-02-17T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
