Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776708,The Wheatlands,2023-02-17T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-02-17T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.49
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776708,The Wheatlands,2023-02-17T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776708,The Wheatlands,2023-02-17T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776708,The Wheatlands,2023-02-17T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-02-17T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776708,The Wheatlands,2023-02-17T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-02-17T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-02-17T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-02-17T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-02-17T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-02-17T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-17T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-17T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-02-17T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
