Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776708,The Wheatlands,2023-02-17T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-02-17T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-17T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-17T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-17T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-17T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-17T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-17T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-17T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-17T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-02-17T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-17T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-17T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-17T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
