Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-17T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-17T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-17T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-17T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-17T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-17T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-17T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-17T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-17T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-17T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-17T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-17T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-17T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-17T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-17T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
