Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-02-17T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-17T06:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-17T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-17T06:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-17T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-17T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-17T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-17T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-17T05:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-17T05:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-17T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-17T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-17T04:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-17T04:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-17T04:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
