Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776708,The Wheatlands,2023-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
776708,The Wheatlands,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-17T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776708,The Wheatlands,2023-02-17T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-17T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-17T01:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-17T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-02-17T00:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-02-17T00:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-02-17T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-02-17T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-02-17T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-02-17T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-18T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-18T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-18T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-18T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
