Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776708,The Wheatlands,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-18T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-18T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-18T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-18T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-02-18T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-18T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-18T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-18T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-02-18T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-18T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-02-18T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-02-18T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-02-18T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-02-18T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-02-18T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
