Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776708,The Wheatlands,2023-02-18T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776708,The Wheatlands,2023-02-18T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776708,The Wheatlands,2023-02-18T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776708,The Wheatlands,2023-02-18T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776708,The Wheatlands,2023-02-18T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-02-18T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776708,The Wheatlands,2023-02-18T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776708,The Wheatlands,2023-02-18T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776708,The Wheatlands,2023-02-18T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776708,The Wheatlands,2023-02-18T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776708,The Wheatlands,2023-02-18T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-02-18T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-02-18T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-02-18T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
