Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-18T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-18T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-18T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-02-18T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-02-18T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-18T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-02-18T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-18T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-18T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-18T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-18T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-02-18T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-02-18T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-18T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-18T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776708,The Wheatlands,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
