Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-19T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776708,The Wheatlands,2023-02-19T23:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-02-19T22:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-02-19T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776708,The Wheatlands,2023-02-19T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776708,The Wheatlands,2023-02-19T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776708,The Wheatlands,2023-02-19T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776708,The Wheatlands,2023-02-19T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776708,The Wheatlands,2023-02-19T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776708,The Wheatlands,2023-02-19T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776708,The Wheatlands,2023-02-19T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776708,The Wheatlands,2023-02-19T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776708,The Wheatlands,2023-02-19T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776708,The Wheatlands,2023-02-19T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776708,The Wheatlands,2023-02-19T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
