Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776708,The Wheatlands,2023-02-19T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776708,The Wheatlands,2023-02-19T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776708,The Wheatlands,2023-02-19T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776708,The Wheatlands,2023-02-19T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776708,The Wheatlands,2023-02-19T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776708,The Wheatlands,2023-02-19T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776708,The Wheatlands,2023-02-19T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776708,The Wheatlands,2023-02-19T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776708,The Wheatlands,2023-02-19T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776708,The Wheatlands,2023-02-19T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776708,The Wheatlands,2023-02-19T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776708,The Wheatlands,2023-02-19T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776708,The Wheatlands,2023-02-19T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776708,The Wheatlands,2023-02-19T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
